Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.47
114128,Bury Hill View,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.87
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.91
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.1
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.6
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.9
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.35
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.81
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.68
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
114128,Bury Hill View,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.08
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.01
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.8
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.18
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.78
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.06
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.15
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.7
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.4
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.58
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.27
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.24
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.42
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
114128,Bury Hill View,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.16
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.62
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,9.23
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,39.5
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.65
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.08
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.61
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.78
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.19
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.98
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.89
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.59
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
114128,Bury Hill View,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.36
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.28
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.19
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.14
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.45
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.63
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.73
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
114128,Bury Hill View,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.0
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.08
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.5
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.78
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.18
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.49
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,1.23
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.46
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.04
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.7
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.3
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.23
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.58
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.5
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,3.75
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
114128,Bury Hill View,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.36
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.76
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.4
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.5
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.85
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.71
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.56
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.07
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.63
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.43
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.26
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.0
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.24
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.49
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
114128,Bury Hill View,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.73
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.84
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.74
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.6
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.9
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.7
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.01
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.24
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.26
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
114128,Bury Hill View,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.11
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.87
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.3
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.6
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.33
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.51
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.44
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
114128,Bury Hill View,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.73
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.35
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.69
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.86
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.21
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
114128,Bury Hill View,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.88
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.17
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.5
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.84
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.2
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.72
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
114128,Bury Hill View,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.14
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.44
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.5
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.04
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.3
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.91
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
