Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.44
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.35
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
114128,Bury Hill View,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.74
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.44
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.9
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.66
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.09
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.79
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.4
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,3.09
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
114128,Bury Hill View,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.82
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.66
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.7
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.5
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.01
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.81
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.81
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.63
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
114128,Bury Hill View,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.55
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,22.84
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.2
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,96.5
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.11
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.41
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
114128,Bury Hill View,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.45
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,26.03
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,58.8
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.3
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,109.1
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.54
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.64
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
114128,Bury Hill View,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.65
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,27.02
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,56.4
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.0
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,113.0
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.23
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.66
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.69
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.81
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,24.66
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,60.6
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.7
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,104.1
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.11
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.73
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.7
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.54
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.36
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
114128,Bury Hill View,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.62
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.99
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.5
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.5
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.07
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.45
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.51
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.94
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.98
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.8
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.18
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
114128,Bury Hill View,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.25
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.88
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.6
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.8
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.94
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.22
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
114128,Bury Hill View,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.45
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.0
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.4
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.39
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.85
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.8
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.5
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.99
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.52
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.2
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.0
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,8.47
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.88
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.87
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.29
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.98
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.98
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.23
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.96
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
114128,Bury Hill View,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.98
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.29
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.9
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.87
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.4
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.93
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.75
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.7
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.0
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.46
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.86
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.29
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
114128,Bury Hill View,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.96
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.31
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.92
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.01
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.91
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
