Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.4
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.22
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
114128,Bury Hill View,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.93
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.64
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.2
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.15
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.15
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.49
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.59
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.6
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.0
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.06
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.02
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.17
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
114128,Bury Hill View,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.59
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.68
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.4
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.1
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.23
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.99
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.27
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
114128,Bury Hill View,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.84
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.29
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.5
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.8
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.15
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.63
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.87
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.4
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.47
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.16
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
114128,Bury Hill View,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.22
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.21
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.07
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.92
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.85
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
114128,Bury Hill View,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.31
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.65
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.11
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
114128,Bury Hill View,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.01
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.25
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.5
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.43
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.14
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.8
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.02
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.8
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.33
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,1.24
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.16
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.91
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.7
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.3
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.07
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.93
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
114128,Bury Hill View,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.62
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.1
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.07
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.84
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.72
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.43
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
114128,Bury Hill View,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.89
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.93
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.1
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.08
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.87
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.33
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.41
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
114128,Bury Hill View,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.45
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.48
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.0
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.16
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.69
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.98
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.45
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
114128,Bury Hill View,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.56
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.09
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.9
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.3
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.02
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.41
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
114128,Bury Hill View,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.08
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.28
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.8
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.45
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.73
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.88
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
114128,Bury Hill View,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.15
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.31
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.5
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.72
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
