Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.7
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.16
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.91
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
114128,Bury Hill View,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.94
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.36
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.3
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.26
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.7
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
114128,Bury Hill View,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.68
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.58
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.2
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.1
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.31
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.26
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.01
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.9
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.59
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
114128,Bury Hill View,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.69
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.68
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.1
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.97
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.91
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.87
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.42
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.6
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.46
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.17
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.3
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.8
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.95
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,0.25
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
114128,Bury Hill View,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.89
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.67
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.6
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.9
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.08
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.1
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.43
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.97
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.61
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.98
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.9
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.2
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.27
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.34
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.72
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.63
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.9
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.27
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.51
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
114128,Bury Hill View,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.3
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.0
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.6
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.8
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.2
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.67
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
114128,Bury Hill View,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.9
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.71
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.0
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.5
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.62
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,0.48
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.66
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.68
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.83
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,58.3
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.1
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.66
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.08
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
114128,Bury Hill View,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.96
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.97
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.09
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.48
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
114128,Bury Hill View,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.09
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.16
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.9
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.04
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.69
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.49
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.78
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.9
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.1
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.64
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.42
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
114128,Bury Hill View,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.48
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.6
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.3
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.49
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.16
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.2
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
114128,Bury Hill View,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.39
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.78
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.0
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.7
