Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.86
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
114128,Bury Hill View,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.29
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.24
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.6
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.75
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,4.1
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.83
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.04
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.55
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.33
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.3
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,19.7
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.22
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
114128,Bury Hill View,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.75
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.55
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,19.7
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.45
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.27
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
114128,Bury Hill View,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.26
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.34
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.6
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.13
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.84
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.7
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,19.7
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.89
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.44
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.26
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.2
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.9
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.5
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.1
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,19.7
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
114128,Bury Hill View,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.21
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.2
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.5
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.76
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.44
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,5.8
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,19.7
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.94
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.64
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.94
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.12
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.1
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.4
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.8
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.28
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.5
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.62
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
114128,Bury Hill View,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.99
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.28
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.6
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.1
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.53
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.48
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.6
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
114128,Bury Hill View,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.8
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.29
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.0
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.04
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.63
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,19.7
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.51
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.97
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.5
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.39
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.76
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.51
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.18
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.47
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
114128,Bury Hill View,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.93
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.59
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.5
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.86
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.6
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
114128,Bury Hill View,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.29
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.35
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.2
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.55
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.71
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.22
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.23
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.9
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.5
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.39
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.8
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.84
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.02
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
114128,Bury Hill View,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.48
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.52
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.9
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.99
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.14
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
114128,Bury Hill View,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.12
