Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.69
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.7
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.04
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.74
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.65
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.5
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.2
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.4
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.94
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.2
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
114128,Bury Hill View,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.51
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.97
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.9
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.7
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
114128,Bury Hill View,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.0
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.99
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.7
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.76
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,0.42
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.01
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.75
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
114128,Bury Hill View,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.25
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.11
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.6
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.54
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.89
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.7
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
114128,Bury Hill View,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.66
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.33
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.8
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.15
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.8
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
114128,Bury Hill View,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.27
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.93
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.3
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.07
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.88
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
114128,Bury Hill View,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.95
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.18
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.9
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.0
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.07
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.35
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.2
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.68
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.12
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.63
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.47
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
114128,Bury Hill View,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.72
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.2
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.42
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.11
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.15
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.96
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.68
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.05
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.08
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.92
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.1
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.22
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
114128,Bury Hill View,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.06
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.99
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.88
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.54
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.98
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.9
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
114128,Bury Hill View,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.03
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.47
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.42
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
114128,Bury Hill View,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
