Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.56
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.12
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.5
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.99
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
114128,Bury Hill View,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.72
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.03
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,20.6
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.3
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.04
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.38
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.91
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,18.7
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.45
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.86
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
114128,Bury Hill View,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.66
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.01
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.2
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
114128,Bury Hill View,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.95
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.77
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.0
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.55
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
114128,Bury Hill View,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.56
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.2
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.86
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.99
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.2
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.04
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
114128,Bury Hill View,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.5
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.82
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.9
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.5
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.77
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.69
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
114128,Bury Hill View,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.55
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.74
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.8
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.76
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.73
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.4
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.44
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.01
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
114128,Bury Hill View,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.81
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.28
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.5
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.96
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.99
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
114128,Bury Hill View,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.88
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.11
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.1
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.97
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.5
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.1
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.07
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.91
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.39
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.7
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.3
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.15
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.76
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
114128,Bury Hill View,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.58
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.16
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.83
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.6
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.86
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.99
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,15.6
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
114128,Bury Hill View,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.62
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.29
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.3
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.76
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
