Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.04
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
114128,Bury Hill View,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.61
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.84
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.1
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
114128,Bury Hill View,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.44
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.69
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.5
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.35
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.91
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.28
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,5.6
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.48
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.36
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.2
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.82
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.72
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
114128,Bury Hill View,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.5
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.04
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.4
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.2
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.62
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.68
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.66
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
114128,Bury Hill View,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.44
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.85
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.72
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.73
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
114128,Bury Hill View,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.1
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.69
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.7
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.4
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.21
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.26
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.67
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.46
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.16
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.34
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,4.3
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.03
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.66
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.8
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.44
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.19
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.43
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.22
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.91
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.63
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
114128,Bury Hill View,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.25
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.57
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.69
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.27
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
114128,Bury Hill View,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.41
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.72
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.6
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.6
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
114128,Bury Hill View,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.7
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.19
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.99
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.52
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.17
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.31
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.87
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.98
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.4
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.77
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.76
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
