Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.03
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
114128,Bury Hill View,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.79
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.75
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.08
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.47
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.2
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.66
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.89
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.93
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.54
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.59
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
114128,Bury Hill View,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.48
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.4
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.9
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.85
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
114128,Bury Hill View,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.16
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.78
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.5
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.06
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.8
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.52
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
114128,Bury Hill View,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.04
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.76
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.43
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.31
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.87
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.77
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.64
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.18
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
114128,Bury Hill View,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.94
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.81
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.6
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.34
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.75
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
114128,Bury Hill View,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.39
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.09
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.3
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.62
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
114128,Bury Hill View,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.79
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.33
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.01
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
114128,Bury Hill View,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.79
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.65
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.0
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.5
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.46
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
114128,Bury Hill View,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.78
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.23
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,22.53
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.82
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,63.9
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.2
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.8
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
114128,Bury Hill View,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.64
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.02
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.31
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,64.5
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.1
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.9
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.77
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
114128,Bury Hill View,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,23.0
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.62
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,67.6
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,96.5
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.79
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
114128,Bury Hill View,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.8
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.57
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.4
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.79
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.52
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.28
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
114128,Bury Hill View,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.74
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.33
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.26
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.7
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.87
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.3
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,18.8
