Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
114128,Bury Hill View,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.88
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.63
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.37
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.1
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.06
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,4.0
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.5
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.91
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
114128,Bury Hill View,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.8
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.33
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.37
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.9
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
114128,Bury Hill View,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-4.05
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.8
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.93
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.0
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.7
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.16
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.25
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
114128,Bury Hill View,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.95
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.48
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.4
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.09
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.17
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.48
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
114128,Bury Hill View,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.34
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.43
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.3
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.0
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.94
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,2.39
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.95
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
114128,Bury Hill View,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.7
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.46
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.0
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.81
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.82
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.26
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.28
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
114128,Bury Hill View,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.91
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.78
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.5
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.2
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.46
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.62
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.45
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
114128,Bury Hill View,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.14
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.71
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.6
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.2
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.72
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.2
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.05
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
114128,Bury Hill View,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.81
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.96
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.1
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.7
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.5
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.69
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.82
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.3
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.5
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
114128,Bury Hill View,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.42
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.7
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.0
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.42
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.86
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.84
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
114128,Bury Hill View,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.75
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.34
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.33
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.41
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.09
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.82
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
114128,Bury Hill View,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.69
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.39
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.56
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.6
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.26
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.78
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.65
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.21
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
114128,Bury Hill View,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,21.1
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.62
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.9
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.19
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.6
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.96
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.02
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.94
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
114128,Bury Hill View,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.53
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.6
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.4
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.4
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.04
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.09
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.08
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.65
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.02
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.23
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.2
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
114128,Bury Hill View,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.93
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.91
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.5
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.14
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.62
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.05
