Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.1
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
114128,Bury Hill View,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.02
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.12
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.2
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.14
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.68
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.02
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.86
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
114128,Bury Hill View,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.45
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.94
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.4
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.33
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.87
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.69
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
114128,Bury Hill View,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.25
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.29
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.4
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.3
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.0
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.09
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.31
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.74
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.26
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.2
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.52
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.1
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.04
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
114128,Bury Hill View,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.25
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.67
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.8
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.1
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.32
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.22
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.32
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
114128,Bury Hill View,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.69
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.22
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.3
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.29
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.06
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
114128,Bury Hill View,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.72
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.81
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.2
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.5
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.18
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.95
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.06
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.4
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.67
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
114128,Bury Hill View,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.4
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.84
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.2
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.22
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.96
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.14
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.97
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
114128,Bury Hill View,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.81
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.83
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.2
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.63
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.07
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.63
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.46
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
114128,Bury Hill View,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.6
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.46
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.1
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.79
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.09
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.16
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.62
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
114128,Bury Hill View,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.06
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.91
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.39
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.67
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,1.84
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.78
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.06
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.0
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.8
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.43
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.92
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.24
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.89
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.3
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
114128,Bury Hill View,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.07
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.98
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.3
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.2
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.67
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.29
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.7
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.13
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.28
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
114128,Bury Hill View,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.77
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.54
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.2
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.54
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.04
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.91
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.6
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.04
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
114128,Bury Hill View,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.67
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.19
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.5
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.5
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
