Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.16
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.94
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.95
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.92
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.62
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
114128,Bury Hill View,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.93
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.96
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.5
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,104.5
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.7
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.11
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.92
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.79
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.1
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
114128,Bury Hill View,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.25
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,24.9
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.09
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,103.5
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.8
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.11
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.64
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.3
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.5
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.94
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.21
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
114128,Bury Hill View,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,26.26
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.33
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,108.9
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.3
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.26
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.1
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.51
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.15
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,30.5
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.3
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.77
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.48
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
114128,Bury Hill View,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,27.07
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.7
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,53.5
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,111.6
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.9
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.63
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.41
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.75
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
114128,Bury Hill View,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,25.56
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.4
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.5
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.3
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.51
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.59
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.99
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
114128,Bury Hill View,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,22.82
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.68
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.1
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,95.1
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.81
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.34
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
114128,Bury Hill View,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.42
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.06
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.8
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.3
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.01
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.57
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.88
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.63
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
114128,Bury Hill View,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.61
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.19
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.7
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.7
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.59
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.02
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
114128,Bury Hill View,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,20.0
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.52
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.3
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.3
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.86
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.52
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
114128,Bury Hill View,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.19
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.17
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.2
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.96
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.69
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.34
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
114128,Bury Hill View,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.62
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.53
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.5
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.0
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.61
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.23
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.62
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
114128,Bury Hill View,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.08
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.6
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.3
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.9
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
114128,Bury Hill View,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.81
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.95
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.2
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.5
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.3
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.11
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.45
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
114128,Bury Hill View,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.62
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.91
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.8
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.5
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.85
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.9
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.7
