Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.4
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.1
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.82
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.4
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.7
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.2
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.98
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.12
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.3
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
114128,Bury Hill View,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.56
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.89
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.4
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.74
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
114128,Bury Hill View,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.83
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.95
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.3
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
114128,Bury Hill View,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.33
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.92
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.2
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.81
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.74
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
114128,Bury Hill View,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.06
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.03
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.0
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.63
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.47
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.23
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.9
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.8
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.07
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,19.2
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
114128,Bury Hill View,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.81
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.19
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.4
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.3
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.66
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.7
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,19.2
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.46
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
114128,Bury Hill View,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.76
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.86
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.88
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.4
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.25
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.86
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,19.2
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.33
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.75
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
114128,Bury Hill View,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.85
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.46
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.5
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.86
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.5
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.67
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.42
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
114128,Bury Hill View,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.07
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.76
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.8
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.41
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
114128,Bury Hill View,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.08
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.78
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.1
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.0
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.22
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.53
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.48
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
114128,Bury Hill View,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.75
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.45
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.4
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.9
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.71
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.41
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.34
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
114128,Bury Hill View,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.1
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.48
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.8
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.1
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.21
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.77
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.8
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.9
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
114128,Bury Hill View,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
