Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.71
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.84
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.7
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.5
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.17
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.15
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.39
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.15
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.8
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.2
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.54
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.17
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.33
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.81
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.22
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.4
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.17
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,0.79
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.31
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
114128,Bury Hill View,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.99
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.37
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.1
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.83
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.28
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
114128,Bury Hill View,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.7
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.81
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.8
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.8
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.13
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.97
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.43
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.94
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.28
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
114128,Bury Hill View,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.29
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.69
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.2
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.24
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.66
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.0
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.12
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.9
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
114128,Bury Hill View,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.56
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.84
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.28
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.45
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.64
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.37
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.91
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
114128,Bury Hill View,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.54
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.66
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.3
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.14
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.25
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.5
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.1
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.71
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.66
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.22
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.3
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.22
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.76
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.51
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.23
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
114128,Bury Hill View,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.47
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.33
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.0
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.24
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.66
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.77
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.13
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.0
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.52
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.1
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.51
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.23
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.9
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.34
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.19
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.48
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.45
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.07
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.5
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,41.0
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,54.9
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.55
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
114128,Bury Hill View,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.67
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.19
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.9
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.7
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.06
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.06
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.68
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.16
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.52
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.35
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.35
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.22
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.84
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.2
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.54
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.05
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.67
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,11.74
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.52
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.3
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
114128,Bury Hill View,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.86
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.34
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.0
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.6
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.17
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.23
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.77
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,14.24
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.69
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.8
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.0
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.22
