Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
114128,Bury Hill View,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.12
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.48
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.3
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.98
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.2
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.92
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,26.6
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.1
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.42
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
114128,Bury Hill View,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.28
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.95
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.1
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.83
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.55
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,30.0
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,38.2
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.2
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,7.45
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.73
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.2
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.2
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.08
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.11
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.54
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
114128,Bury Hill View,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.17
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.05
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.75
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
114128,Bury Hill View,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.68
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.55
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.2
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.27
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.64
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.3
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
114128,Bury Hill View,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.41
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.42
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.6
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.3
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.43
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.85
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
114128,Bury Hill View,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.32
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.47
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.7
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.85
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.7
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.8
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.28
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
114128,Bury Hill View,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.21
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.27
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,53.8
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.9
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.33
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.46
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
114128,Bury Hill View,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.35
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.66
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.6
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.41
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.31
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.9
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.1
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.84
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.97
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
114128,Bury Hill View,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.96
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.17
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.7
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.96
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.62
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.05
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.06
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.78
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.74
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,2.21
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.79
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.25
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.81
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.85
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.85
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.14
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.1
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.95
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.12
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.86
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.1
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.69
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.9
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,19.2
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.1
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.72
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.63
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.96
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.23
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.5
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.3
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.11
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,19.2
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
114128,Bury Hill View,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.32
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.09
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.4
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.0
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.17
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
