Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.64
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.2
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.34
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.6
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.3
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.44
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
114128,Bury Hill View,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.67
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.29
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.5
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.2
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.34
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.62
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.26
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.26
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.91
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
114128,Bury Hill View,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.71
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.0
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.6
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.1
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.65
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
114128,Bury Hill View,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.09
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.66
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.59
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
114128,Bury Hill View,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.0
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.51
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.45
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,4.9
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.44
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
114128,Bury Hill View,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.8
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.47
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.88
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
114128,Bury Hill View,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.89
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.09
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.4
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,4.5
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.29
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
114128,Bury Hill View,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.86
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.38
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.3
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.8
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.36
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.5
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.22
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
114128,Bury Hill View,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.72
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.89
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.08
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.46
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.55
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.84
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.9
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.8
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
114128,Bury Hill View,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.47
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.23
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.85
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.31
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,5.1
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
114128,Bury Hill View,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.33
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.41
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.2
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.48
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,4.8
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.72
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
114128,Bury Hill View,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.53
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.9
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.39
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.3
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.6
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.1
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
114128,Bury Hill View,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.11
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.19
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.52
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.4
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.27
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.99
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.01
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.7
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.7
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
