Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.16
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.77
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.62
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.92
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.84
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.45
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.97
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.94
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.9
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.7
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.75
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.19
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
114128,Bury Hill View,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.19
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.18
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.5
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.72
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.46
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.75
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
114128,Bury Hill View,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.44
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.87
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.9
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.69
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.76
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
114128,Bury Hill View,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.24
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.76
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.4
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.69
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
114128,Bury Hill View,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.96
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.64
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,15.5
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.1
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.77
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.97
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,19.7
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.61
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.05
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.74
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.3
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.8
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,19.7
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
114128,Bury Hill View,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.15
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.78
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.5
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.45
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,19.7
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.32
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.83
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.73
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.7
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.44
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,19.7
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
114128,Bury Hill View,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.65
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.18
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.5
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.5
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.08
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.52
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
114128,Bury Hill View,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.45
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.49
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.5
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.08
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.48
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.53
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
114128,Bury Hill View,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.34
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.38
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.42
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
114128,Bury Hill View,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.26
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.3
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.99
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.2
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.45
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.48
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
114128,Bury Hill View,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.44
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.71
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.8
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
