Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.61
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
114128,Bury Hill View,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.41
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.21
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.7
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.7
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.54
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.69
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.35
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.08
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.3
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.45
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.85
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.32
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.5
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.45
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.77
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
114128,Bury Hill View,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.28
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.27
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.3
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.66
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.77
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.5
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.43
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.44
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
114128,Bury Hill View,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.73
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.66
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.3
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.0
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.43
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.8
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
114128,Bury Hill View,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.61
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.65
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.7
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.8
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.57
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.34
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.8
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
114128,Bury Hill View,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.3
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.36
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.48
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
114128,Bury Hill View,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.73
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.28
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.4
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.93
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.96
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.05
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.2
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.3
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.48
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.1
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
114128,Bury Hill View,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.94
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.35
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.4
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.0
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.86
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
114128,Bury Hill View,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.86
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.62
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.94
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,5.5
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.56
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
114128,Bury Hill View,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.65
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.33
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.3
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.5
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.49
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,4.1
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
114128,Bury Hill View,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.16
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.93
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.2
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
