Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.38
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,3.8
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.31
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
114128,Bury Hill View,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.63
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.19
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.2
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.9
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.6
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.35
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,3.7
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
114128,Bury Hill View,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.03
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.35
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.6
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.3
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.42
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,3.9
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.76
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
114128,Bury Hill View,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.22
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.31
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.5
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.6
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,3.8
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.27
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.42
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.48
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,3.4
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
114128,Bury Hill View,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.62
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.43
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.4
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.9
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.48
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.34
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,3.0
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.77
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
114128,Bury Hill View,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.38
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.07
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.1
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.2
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.54
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.95
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
114128,Bury Hill View,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.03
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.82
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.3
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.9
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.0
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.24
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.73
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
114128,Bury Hill View,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.14
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.19
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.6
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.6
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.16
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.38
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.97
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
114128,Bury Hill View,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.1
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.41
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.7
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
114128,Bury Hill View,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.72
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.63
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.9
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.52
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,1.95
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.22
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.57
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.52
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.85
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.4
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.52
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.78
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
114128,Bury Hill View,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.21
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.59
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.6
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.4
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.77
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.81
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.54
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
114128,Bury Hill View,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.69
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.78
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.05
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.7
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.0
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.3
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.36
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
114128,Bury Hill View,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.58
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.96
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.0
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.8
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.31
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.89
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.72
