Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.33
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.1
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.72
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.18
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.45
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.68
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.0
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.89
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.53
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.77
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.3
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.1
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.92
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
114128,Bury Hill View,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.65
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.39
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.2
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.74
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.2
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
114128,Bury Hill View,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.81
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.8
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,23.41
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,73.8
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.6
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.9
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.22
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.29
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
114128,Bury Hill View,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.19
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.28
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,60.4
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.4
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.88
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.66
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.1
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.0
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.9
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.1
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.8
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.0
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
114128,Bury Hill View,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.81
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.01
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.8
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.7
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.03
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.84
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.84
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
114128,Bury Hill View,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.2
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.36
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.6
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.4
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.46
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.89
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
114128,Bury Hill View,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.34
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.32
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.7
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.9
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.01
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
114128,Bury Hill View,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.1
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.52
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.9
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.2
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.07
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.73
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.1
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.1
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.52
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.62
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
114128,Bury Hill View,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.46
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.82
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.2
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.99
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.29
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.75
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.15
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,16.97
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.0
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.77
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.91
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
114128,Bury Hill View,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.84
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.63
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.1
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.5
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,0.36
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.01
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.13
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
114128,Bury Hill View,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.66
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.28
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.0
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.22
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.57
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
114128,Bury Hill View,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
