Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.76
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,24.81
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,63.9
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.5
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,103.9
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.8
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.73
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.24
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
114128,Bury Hill View,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.79
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.35
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.0
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.2
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.53
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.77
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,0.98
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.25
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.39
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.74
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.6
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.14
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.91
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.3
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.84
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
114128,Bury Hill View,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.19
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.45
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.4
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.34
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.17
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.29
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.0
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.26
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.37
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
114128,Bury Hill View,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.02
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,22.34
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,55.6
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.2
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.4
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.4
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.47
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.83
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.92
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.81
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
114128,Bury Hill View,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.12
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,21.61
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,55.1
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.7
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.35
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,1.8
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.95
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.29
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.63
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,22.47
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.6
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.4
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.1
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.77
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.36
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,0.24
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.45
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.82
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
114128,Bury Hill View,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.77
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,24.26
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.0
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.08
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.46
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.31
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.9
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.51
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.23
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
114128,Bury Hill View,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.16
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,24.96
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,55.7
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,103.4
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.65
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.1
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,3.06
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.17
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.06
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
114128,Bury Hill View,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.2
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,23.84
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,53.2
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.2
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.93
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.34
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,0.92
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.18
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
114128,Bury Hill View,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.86
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,22.5
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,55.5
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.5
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.6
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.82
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.49
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.22
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.7
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.27
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.41
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,22.13
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.8
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,92.6
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.11
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.01
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,1.56
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.42
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
114128,Bury Hill View,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.63
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.59
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.7
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.8
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.87
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.19
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.2
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.31
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.66
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
114128,Bury Hill View,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.5
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,22.56
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,99.8
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.5
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.31
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.2
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.32
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.87
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
114128,Bury Hill View,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,30.68
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,25.14
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.6
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,127.8
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,104.9
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.11
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.83
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.22
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.7
