Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.41
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.36
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
114128,Bury Hill View,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,30.01
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,24.99
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,59.6
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,125.6
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,104.8
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.15
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.43
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.38
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.42
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
114128,Bury Hill View,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,26.95
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.79
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,56.5
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.6
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.2
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.23
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.29
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.2
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.49
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.08
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
114128,Bury Hill View,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,28.54
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.23
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,65.3
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,119.2
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.7
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,0.81
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
114128,Bury Hill View,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,21.02
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.09
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.2
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.6
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.76
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
114128,Bury Hill View,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.07
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.36
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.4
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.7
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.36
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.62
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.17
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
114128,Bury Hill View,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.5
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.62
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.35
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.3
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,87.4
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.63
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.1
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
114128,Bury Hill View,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.74
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.24
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.3
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.4
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.88
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.64
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
114128,Bury Hill View,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.79
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.12
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.6
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.4
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.19
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.59
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.35
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
114128,Bury Hill View,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.51
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.61
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.02
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.8
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.4
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.93
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.73
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.08
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.54
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
114128,Bury Hill View,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.74
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.0
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.8
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.26
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.06
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.28
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.79
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.05
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
114128,Bury Hill View,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,21.17
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.82
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,50.0
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.6
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.9
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.98
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.77
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.18
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,0.44
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
114128,Bury Hill View,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.01
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.54
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.5
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.45
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.45
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
114128,Bury Hill View,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.06
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.72
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.4
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.8
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.08
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
114128,Bury Hill View,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.19
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.65
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.1
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.28
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.39
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.18
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.98
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.44
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
