Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,0.89
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.9
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
114128,Bury Hill View,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.47
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.77
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.0
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.4
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.74
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,0.19
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.73
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.7
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.81
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,53.9
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.9
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.5
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.98
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.15
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
114128,Bury Hill View,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.19
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.4
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.8
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.12
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.45
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.51
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
114128,Bury Hill View,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.63
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.66
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.1
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.9
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.65
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.35
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,1.08
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.14
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
114128,Bury Hill View,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.0
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.81
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.19
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.42
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.4
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.64
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.61
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.5
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.48
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.44
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.7
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,19.7
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.11
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.05
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
114128,Bury Hill View,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.19
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.04
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.8
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.96
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.5
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.37
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.76
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.7
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
114128,Bury Hill View,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.26
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.67
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.9
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.7
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,19.6
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.49
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.99
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.57
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.73
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.0
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.4
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.51
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.36
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.48
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
114128,Bury Hill View,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.31
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.58
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.8
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.4
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,19.5
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
114128,Bury Hill View,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.29
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.63
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.7
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.73
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.91
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.2
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
114128,Bury Hill View,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.37
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.38
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.7
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.74
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.63
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,19.4
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.15
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.01
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
114128,Bury Hill View,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.6
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.54
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.5
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.86
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.75
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.0
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.33
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
114128,Bury Hill View,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.77
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.27
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.4
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.77
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.4
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.61
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.43
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
114128,Bury Hill View,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.71
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.22
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.9
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.83
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.7
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.5
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
