Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.68
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.16
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.4
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,8.23
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.1
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.14
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.7
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,19.2
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.64
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.78
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.75
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.52
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.8
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.0
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.57
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.76
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.99
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,10.51
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.43
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.22
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.5
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.0
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.47
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.9
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.35
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
114128,Bury Hill View,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.98
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.41
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.5
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.54
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.98
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
114128,Bury Hill View,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.99
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.15
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.1
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.0
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.83
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.26
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.66
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.14
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
114128,Bury Hill View,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.98
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.95
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.76
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.36
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.71
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.02
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.54
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.0
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.85
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.94
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.26
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.96
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
114128,Bury Hill View,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.88
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.12
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.5
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.4
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.83
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.49
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.28
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.25
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.39
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
114128,Bury Hill View,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.99
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.22
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.69
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
114128,Bury Hill View,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.24
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.51
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.0
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.9
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.11
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.23
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.35
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.85
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.06
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.6
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.9
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.28
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.33
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.99
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.8
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.07
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.51
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.41
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
114128,Bury Hill View,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.01
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.67
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.4
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.6
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.46
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.5
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.13
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.98
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.31
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.8
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.86
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.94
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.56
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
114128,Bury Hill View,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.87
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.33
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.11
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
