Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.3
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.45
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.8
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.17
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
114128,Bury Hill View,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.5
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.8
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.9
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.27
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.94
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.98
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.33
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.89
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
114128,Bury Hill View,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.9
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.83
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.9
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.06
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.81
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.0
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.19
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
114128,Bury Hill View,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.94
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.11
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.1
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.41
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.13
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.7
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.24
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
114128,Bury Hill View,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.9
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.55
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.1
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.42
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.04
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.1
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.36
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.6
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
114128,Bury Hill View,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.83
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.79
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.2
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.6
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.09
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,11.44
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
114128,Bury Hill View,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.17
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.2
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.3
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.9
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.91
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.3
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.92
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.25
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.59
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.9
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.07
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.72
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.15
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.11
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.32
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.24
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.29
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.65
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.46
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.61
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
114128,Bury Hill View,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.07
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.23
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.8
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.0
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.1
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.34
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
114128,Bury Hill View,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.08
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.78
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.5
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
114128,Bury Hill View,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.55
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.53
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.9
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.7
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.2
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
114128,Bury Hill View,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.55
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.6
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.1
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.2
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.92
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
114128,Bury Hill View,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.83
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.15
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.07
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
114128,Bury Hill View,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.05
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.09
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
114128,Bury Hill View,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.7
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.25
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
