Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.5
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.9
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.48
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.46
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.3
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.9
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.63
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.07
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.6
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.3
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.0
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.05
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
114128,Bury Hill View,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.18
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.13
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.75
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.65
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
114128,Bury Hill View,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.39
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.89
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.98
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.58
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,4.6
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.47
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
114128,Bury Hill View,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.52
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.6
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.02
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.89
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.53
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
114128,Bury Hill View,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.36
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.14
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.9
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.75
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.78
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.75
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.91
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
114128,Bury Hill View,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.96
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.1
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.75
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.24
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
114128,Bury Hill View,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.86
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.24
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.3
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.05
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.66
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,16.8
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.17
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.19
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.21
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.83
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.54
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.26
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.37
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.69
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
114128,Bury Hill View,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.3
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.53
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.37
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.47
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.9
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.51
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.48
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.72
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.37
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
114128,Bury Hill View,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.56
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.96
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.9
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.3
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.74
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.71
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.43
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.2
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
114128,Bury Hill View,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.49
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.99
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.3
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
