Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.86
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.56
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.9
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.83
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
114128,Bury Hill View,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.87
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.25
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.9
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.7
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.79
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.52
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
114128,Bury Hill View,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.99
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.53
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,50.8
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.0
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.44
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.1
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
114128,Bury Hill View,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.76
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.56
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,52.5
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.0
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.7
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.3
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
114128,Bury Hill View,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.67
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.76
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.88
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.2
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.3
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.82
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.7
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.38
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
114128,Bury Hill View,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.86
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.72
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.56
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.3
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.1
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.2
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.85
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.45
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.87
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
114128,Bury Hill View,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.95
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.28
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.6
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.0
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.1
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
114128,Bury Hill View,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.89
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.68
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.8
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.7
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
114128,Bury Hill View,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.74
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.44
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.9
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.2
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.93
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.96
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
114128,Bury Hill View,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.55
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.88
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.59
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.6
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.4
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.14
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
114128,Bury Hill View,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.91
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.61
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.9
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.46
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.03
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
114128,Bury Hill View,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.02
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.28
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.2
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.08
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.4
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
114128,Bury Hill View,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.78
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.87
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.44
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.9
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.2
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.93
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
114128,Bury Hill View,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.8
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.34
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.8
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.6
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.08
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
114128,Bury Hill View,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.85
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.5
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.9
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.5
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.4
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.57
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.97
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
