Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
114128,Bury Hill View,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.99
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.22
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.7
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.1
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.5
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.39
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.0
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.16
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
114128,Bury Hill View,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.11
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.74
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.8
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.1
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.15
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
114128,Bury Hill View,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.33
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.75
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.5
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.1
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.42
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.17
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
114128,Bury Hill View,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.45
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.81
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.2
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.4
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.2
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
114128,Bury Hill View,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.92
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.77
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,56.0
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.0
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.3
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.99
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.03
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.76
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
114128,Bury Hill View,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.52
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.3
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,55.0
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.5
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.13
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.69
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
114128,Bury Hill View,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.68
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.46
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.74
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.2
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.4
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.74
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
114128,Bury Hill View,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.62
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.26
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.8
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.2
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.6
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.92
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.18
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
114128,Bury Hill View,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.35
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.51
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,52.9
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.2
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
114128,Bury Hill View,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.64
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.85
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,55.4
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.3
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.83
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.47
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
114128,Bury Hill View,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.59
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.35
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.4
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.2
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
114128,Bury Hill View,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.91
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.78
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.4
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.6
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.3
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.3
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.76
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.39
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
114128,Bury Hill View,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.18
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.32
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,59.8
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.4
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.46
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.78
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.0
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
114128,Bury Hill View,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,22.03
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.97
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,70.2
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,91.9
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.58
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
114128,Bury Hill View,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.29
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,65.4
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.4
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
