Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.39
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.4
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
114128,Bury Hill View,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,22.4
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.81
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,65.0
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,93.9
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.46
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,22.5
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
114128,Bury Hill View,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.88
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.64
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.3
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,17.7
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.74
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
114128,Bury Hill View,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.22
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.56
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.7
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.0
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,17.7
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
114128,Bury Hill View,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.47
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.44
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.2
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.4
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.1
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.17
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
114128,Bury Hill View,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.12
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.31
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.9
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.3
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.78
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.77
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,17.9
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.68
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
114128,Bury Hill View,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.53
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.18
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,17.9
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.97
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
114128,Bury Hill View,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.03
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.56
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.3
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.5
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.83
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,17.9
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.76
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
114128,Bury Hill View,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.32
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,12.26
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.07
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,18.0
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.23
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.4
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.78
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.3
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.26
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,18.0
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.57
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.34
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.3
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.44
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,18.1
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,0.85
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
114128,Bury Hill View,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.12
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.05
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.9
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.3
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.72
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.0
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,18.1
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.15
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.12
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.44
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.87
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.0
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.75
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,18.1
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,1.51
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
114128,Bury Hill View,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.11
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.94
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.1
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.7
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.24
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,18.2
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.65
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.13
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
114128,Bury Hill View,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.22
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.79
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.4
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,18.3
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
