Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.02
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.06
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.31
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.24
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,18.3
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.57
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.71
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.58
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.7
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.36
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.51
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,18.3
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.24
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.38
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.52
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.3
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.2
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.24
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,18.4
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.3
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
114128,Bury Hill View,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.64
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.03
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.1
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.3
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.73
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.99
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.3
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,18.4
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,1.78
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.37
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
114128,Bury Hill View,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.39
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.0
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.3
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.45
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,18.4
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.12
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.45
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
114128,Bury Hill View,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.48
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.8
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,72.7
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,83.2
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,108.3
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.74
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.34
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,18.5
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
114128,Bury Hill View,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.03
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.9
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.9
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.9
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.05
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.58
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,18.5
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,1.52
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.48
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
114128,Bury Hill View,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.21
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,19.81
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.42
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,53.0
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.1
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.7
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.06
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.85
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,18.5
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
114128,Bury Hill View,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,21.3
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.94
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,53.3
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.6
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.3
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.41
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.51
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.84
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.55
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
114128,Bury Hill View,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.75
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,19.12
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.37
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.6
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.54
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.67
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.99
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
114128,Bury Hill View,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.7
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.62
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.18
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.9
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.0
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.12
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.7
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,1.54
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
114128,Bury Hill View,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.0
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.59
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.0
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.3
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.14
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
114128,Bury Hill View,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.59
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.2
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.66
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.86
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.45
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
114128,Bury Hill View,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.87
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.47
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.3
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.6
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.91
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.88
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.79
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.32
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.75
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
114128,Bury Hill View,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.86
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.78
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.6
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.7
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.93
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.31
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
