Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,0.16
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
114128,Bury Hill View,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.59
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.87
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.8
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.2
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.77
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.59
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.5
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.46
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.81
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.38
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.2
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.4
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.51
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.47
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.1
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.9
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
114128,Bury Hill View,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.56
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.01
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.8
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.8
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.1
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.48
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.34
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.91
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.0
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.5
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.01
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.0
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.7
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.0
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.5
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.86
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.96
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.9
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.7
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.97
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.9
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
114128,Bury Hill View,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.02
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.86
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.4
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.56
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.03
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.94
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.5
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
114128,Bury Hill View,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.68
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.57
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.8
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,70.7
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.58
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.0
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.96
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,15.68
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.53
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
114128,Bury Hill View,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.74
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.44
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.1
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.8
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.65
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.82
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.2
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.39
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.25
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
114128,Bury Hill View,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.53
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.45
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.1
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.7
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.7
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.48
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.62
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.97
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.4
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,27.8
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.0
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,1.03
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.5
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.85
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
114128,Bury Hill View,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.43
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.97
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.1
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.7
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.71
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.3
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.35
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,40.0
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.12
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.73
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.32
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
114128,Bury Hill View,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.92
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.85
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.6
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.5
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.12
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.36
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,42.1
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.8
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
114128,Bury Hill View,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,21.09
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.93
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,88.4
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.7
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.35
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.18
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.9
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,0.77
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.72
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
114128,Bury Hill View,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.16
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.19
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.3
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.4
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.2
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.39
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
114128,Bury Hill View,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.85
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.81
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.0
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.7
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.62
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.31
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.7
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.3
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.54
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.12
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.54
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
114128,Bury Hill View,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.96
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.53
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.3
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.8
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
