Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.12
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.51
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.37
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.53
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.7
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.24
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.87
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.76
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.9
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.1
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.89
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.74
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,19.2
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.76
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
114128,Bury Hill View,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.65
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.71
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.7
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.69
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,19.2
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
114128,Bury Hill View,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.4
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.63
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.7
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.5
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.45
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
114128,Bury Hill View,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.92
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.19
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.3
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.58
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
114128,Bury Hill View,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.36
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.32
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.76
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
114128,Bury Hill View,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.07
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.72
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.5
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.9
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.08
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.14
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.58
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.05
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
114128,Bury Hill View,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.28
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.11
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.2
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.89
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.31
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
114128,Bury Hill View,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.43
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.93
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.1
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.9
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.13
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.77
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.19
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.95
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.32
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.7
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.6
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.7
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.92
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.94
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.2
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.5
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.96
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.74
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.63
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
114128,Bury Hill View,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.06
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.31
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.8
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.77
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,19.3
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.5
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.18
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.5
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.27
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.4
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.8
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.73
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,19.2
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
114128,Bury Hill View,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.24
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.09
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.7
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.45
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.76
