Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.26
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.4
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.5
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.29
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.28
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
114128,Bury Hill View,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.32
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.29
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.6
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.91
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
114128,Bury Hill View,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.67
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.54
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.79
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
114128,Bury Hill View,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.6
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.03
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.9
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.3
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.38
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.74
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
114128,Bury Hill View,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.15
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.45
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.11
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.78
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.6
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.0
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.49
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.87
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
114128,Bury Hill View,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.96
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.2
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.61
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.0
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.42
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
114128,Bury Hill View,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.66
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.51
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,31.4
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.42
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.23
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.75
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.02
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.94
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.4
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.73
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
114128,Bury Hill View,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.3
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.85
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.22
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.68
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
114128,Bury Hill View,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.21
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.0
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.85
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.3
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.75
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
114128,Bury Hill View,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.46
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.46
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.69
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.42
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.89
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.21
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
114128,Bury Hill View,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.25
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.01
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.0
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.35
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.24
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.83
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
114128,Bury Hill View,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.86
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.21
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
114128,Bury Hill View,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.42
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.1
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.8
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.76
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.46
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
