Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.8
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.06
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.8
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.28
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
114128,Bury Hill View,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.67
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.08
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.2
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.5
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.77
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.73
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.81
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
114128,Bury Hill View,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.35
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.18
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.8
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.8
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.4
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.37
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.18
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.72
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.78
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.96
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.8
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.6
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
114128,Bury Hill View,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.31
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.13
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.7
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.5
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.36
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.78
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.16
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.55
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.4
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.01
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.99
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
114128,Bury Hill View,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.02
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.75
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.27
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.22
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.85
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.28
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.5
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.68
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.73
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.65
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.5
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.9
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.4
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.88
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.3
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.07
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.59
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
114128,Bury Hill View,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.71
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.87
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.42
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.46
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.39
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
114128,Bury Hill View,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.61
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.15
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,25.4
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.4
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.15
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.51
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,18.6
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.89
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
114128,Bury Hill View,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.91
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.51
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.8
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.3
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.04
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.69
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.34
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.3
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.5
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.46
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.61
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
114128,Bury Hill View,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.7
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.2
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.1
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.0
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.93
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.6
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.41
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.09
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
114128,Bury Hill View,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.74
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.61
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.1
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.3
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.95
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.35
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.13
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.7
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,0.36
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.74
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.79
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.65
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.3
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.96
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,18.7
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.39
