Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.26
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.56
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.91
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.63
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.7
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.52
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.09
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.4
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.3
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.08
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.54
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.3
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.34
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.4
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.11
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.95
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.38
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.6
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.3
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.97
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.92
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.39
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
114128,Bury Hill View,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.93
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.81
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.12
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.79
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.27
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
114128,Bury Hill View,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.88
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.88
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.2
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.8
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.02
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.63
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.71
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,18.8
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.1
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.55
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.48
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.9
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.2
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.29
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.79
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.37
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.34
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.2
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.26
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.26
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.0
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.13
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.42
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.65
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.8
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.85
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.23
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,18.9
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.18
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.69
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.3
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.89
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.72
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.77
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.7
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.08
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.72
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,19.0
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
114128,Bury Hill View,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.01
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.52
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.9
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.51
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,0.96
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.64
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.78
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.04
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.75
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.4
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.3
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.6
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.93
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,0.21
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
114128,Bury Hill View,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.84
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.06
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.0
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.5
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.97
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,19.1
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.62
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
114128,Bury Hill View,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.82
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.35
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.7
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.91
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,19.2
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.68
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.05
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.92
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.5
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.1
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.75
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,19.2
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114128,Bury Hill View,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
