Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,19.8
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.36
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.21
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.2
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,27.7
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.41
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.5
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.0
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.6
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
114128,Bury Hill View,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.5
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.42
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.5
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.69
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
114128,Bury Hill View,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.59
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.25
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.5
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.77
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.74
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
114128,Bury Hill View,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.62
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.34
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.4
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.3
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.74
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.13
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.61
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.01
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,14.8
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,19.9
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
114128,Bury Hill View,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.55
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.08
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.7
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.66
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
114128,Bury Hill View,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.79
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.68
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.0
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.93
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.85
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.13
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.5
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.4
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.05
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
114128,Bury Hill View,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.02
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.78
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.1
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.2
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
114128,Bury Hill View,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.32
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.6
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.77
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.38
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
114128,Bury Hill View,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.05
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,3.79
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.8
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
114128,Bury Hill View,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.04
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.8
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.0
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.17
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.57
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.7
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,20.0
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.8
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
114128,Bury Hill View,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.97
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.79
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.4
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.3
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.25
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
114128,Bury Hill View,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.08
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.31
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
