Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.3
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
114128,Bury Hill View,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.18
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.55
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
114128,Bury Hill View,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.31
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.99
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,18.3
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.4
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.42
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
114128,Bury Hill View,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.62
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,3.56
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
114128,Bury Hill View,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.92
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,3.44
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.2
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.27
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
114128,Bury Hill View,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.59
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,3.47
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,18.7
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.2
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.56
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,3.61
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.1
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,20.1
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.67
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.46
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
114128,Bury Hill View,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.59
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,3.58
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.5
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,19.8
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.7
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.4
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.77
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.64
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,20.4
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.9
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.11
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
114128,Bury Hill View,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.92
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.45
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,19.2
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.1
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.73
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,20.2
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
114128,Bury Hill View,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.73
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.87
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,19.5
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.2
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.71
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.58
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
114128,Bury Hill View,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.75
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.68
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.5
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,20.3
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.89
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.49
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
114128,Bury Hill View,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.88
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.31
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.2
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.2
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.11
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
114128,Bury Hill View,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.66
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.32
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.8
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.5
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.99
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
114128,Bury Hill View,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.2
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,19.22
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.33
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.5
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
114128,Bury Hill View,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.92
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.26
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.8
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
