Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.45
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.37
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
114128,Bury Hill View,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.17
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.69
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.0
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.5
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
114128,Bury Hill View,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.14
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.29
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.6
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.3
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.52
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.28
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.41
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.18
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.0
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.59
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.18
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
114128,Bury Hill View,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.14
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.72
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.7
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.1
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.6
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.24
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.38
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
114128,Bury Hill View,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.74
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.12
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.3
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.12
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
114128,Bury Hill View,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.75
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.56
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.5
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.9
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.33
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.9
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.09
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.54
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.96
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.47
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.7
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.8
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.85
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.36
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.44
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.6
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.2
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.78
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.39
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,17.7
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.53
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.0
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.87
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.9
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.9
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.0
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.48
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,17.7
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.48
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.82
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.09
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.34
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.7
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.4
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.7
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.05
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,17.7
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.08
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.36
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
114128,Bury Hill View,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.23
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.2
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.8
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.52
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.05
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.8
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
114128,Bury Hill View,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.21
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.14
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.3
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.9
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,17.7
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,0.0
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.75
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
114128,Bury Hill View,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.25
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.53
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.6
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.6
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.11
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.81
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
114128,Bury Hill View,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.01
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,22.78
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,61.9
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.1
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
114128,Bury Hill View,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
