Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.16
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.49
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,62.0
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.9
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.3
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.73
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,0.13
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
114128,Bury Hill View,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.06
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.5
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.5
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.0
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.43
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.87
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.3
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.92
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.75
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
114128,Bury Hill View,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.71
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.15
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.9
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.3
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.6
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.16
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.74
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.36
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.89
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
114128,Bury Hill View,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.11
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.96
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.4
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.9
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,75.7
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.07
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.07
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.13
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
114128,Bury Hill View,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.83
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.92
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.3
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.0
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.0
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.65
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.93
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.78
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.5
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.8
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.29
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.23
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,1.7
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.02
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.05
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.0
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,80.3
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.46
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.43
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,2.91
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
114128,Bury Hill View,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.42
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.46
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.6
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.6
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.73
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,1.17
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.31
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
114128,Bury Hill View,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.53
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.77
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.8
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.9
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.57
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.61
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,1.01
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
114128,Bury Hill View,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.46
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.66
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.2
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.46
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.46
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.47
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.92
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
114128,Bury Hill View,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.36
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.22
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.4
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.2
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.68
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.68
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.18
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.0
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.88
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.04
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
114128,Bury Hill View,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.27
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.16
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.9
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.5
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.73
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.99
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,1.17
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.91
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.25
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.8
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.11
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.35
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.91
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.5
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,1.57
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
114128,Bury Hill View,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.3
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.09
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.7
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.4
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.5
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.13
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.4
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,3.96
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.4
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.23
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
114128,Bury Hill View,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.25
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.6
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.8
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.4
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.95
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.93
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.33
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,17.8
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,1.4
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
