Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
114128,Bury Hill View,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.81
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.15
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.5
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.9
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.76
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.29
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.6
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,17.7
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,1.19
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.1
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
114128,Bury Hill View,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.83
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.44
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.8
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.4
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.4
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.54
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.98
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,17.7
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.14
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
114128,Bury Hill View,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.78
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.39
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.15
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.6
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.0
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.66
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.45
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.03
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.92
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.18
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
114128,Bury Hill View,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.28
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,22.29
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,48.5
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.7
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.0
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.02
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.37
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.03
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.3
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,25.66
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
114128,Bury Hill View,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.27
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.9
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.5
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.4
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.6
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.51
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.66
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.91
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.4
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.56
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
114128,Bury Hill View,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.71
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.21
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.6
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.8
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.35
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.48
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,1.57
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
114128,Bury Hill View,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.01
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.09
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.7
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.4
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.47
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.85
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.22
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.5
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.87
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.31
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
114128,Bury Hill View,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.94
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.97
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.5
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.6
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.35
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.38
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.23
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.96
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.6
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.4
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.39
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.6
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.1
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.2
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
114128,Bury Hill View,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.1
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.48
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.1
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.3
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.92
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.08
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,16.79
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.7
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.9
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.78
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.7
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,1.32
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,11.62
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.36
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.04
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.7
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.25
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.71
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.41
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
114128,Bury Hill View,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.13
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.84
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.5
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.32
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.09
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.12
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.8
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.53
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.25
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.45
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
114128,Bury Hill View,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.32
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.19
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.2
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.9
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.2
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.98
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.9
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.24
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
114128,Bury Hill View,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.94
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.24
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,35.7
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.7
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.1
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.28
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,20.7
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
