Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.51
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
114128,Bury Hill View,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.23
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.26
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.2
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.7
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.58
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.06
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,0.98
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.57
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.32
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
114128,Bury Hill View,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.59
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.54
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.9
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.78
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.2
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,1.33
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.47
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.9
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.2
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.8
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.99
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.88
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,1.47
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.91
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.78
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
114128,Bury Hill View,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.55
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.16
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.6
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.93
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.97
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.5
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.38
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.88
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.14
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
114128,Bury Hill View,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.1
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.5
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.13
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.42
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.48
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
114128,Bury Hill View,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.57
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.25
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.66
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.78
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
114128,Bury Hill View,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.96
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.95
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.7
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.0
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.4
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.45
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.12
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.47
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.76
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.74
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.63
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.07
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.63
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.45
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
114128,Bury Hill View,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.23
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.7
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.2
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.46
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.62
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.78
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
114128,Bury Hill View,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.06
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.22
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.6
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.5
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.66
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.06
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
114128,Bury Hill View,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.29
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.85
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.9
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.2
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.73
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.17
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,0.18
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.82
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.48
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.0
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.47
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.21
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,17.2
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.92
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.69
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
114128,Bury Hill View,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.82
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.88
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.2
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.2
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.52
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.56
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.05
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,9.3
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,17.1
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
114128,Bury Hill View,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.79
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.77
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.37
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.6
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,17.1
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.8
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
114128,Bury Hill View,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.18
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.98
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.3
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.18
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,17.1
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
