Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.61
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,4.85
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
114128,Bury Hill View,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,2.76
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.83
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.63
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.07
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
114128,Bury Hill View,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.28
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.3
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.7
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.28
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.1
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.56
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
114128,Bury Hill View,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.27
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.4
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.72
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.84
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.98
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.56
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
114128,Bury Hill View,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.58
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.06
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.4
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.57
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.72
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.7
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.78
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.39
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.38
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,21.9
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.9
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.66
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.89
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.27
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
114128,Bury Hill View,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.96
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.05
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.2
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.66
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.9
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
114128,Bury Hill View,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.42
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.49
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.1
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.53
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.09
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
114128,Bury Hill View,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.09
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.94
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.3
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.1
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.54
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.68
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
114128,Bury Hill View,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.75
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.1
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.1
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.06
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.8
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.58
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.84
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.58
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.21
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,22.0
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.6
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.9
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.38
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.77
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.82
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
114128,Bury Hill View,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.16
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.04
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,20.3
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.63
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.07
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,5.86
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.78
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.48
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.0
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.66
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.93
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.07
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.71
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
114128,Bury Hill View,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.46
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.2
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.0
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.02
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.8
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,0.43
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
114128,Bury Hill View,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.78
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.1
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.1
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.2
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.96
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.38
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.97
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
114128,Bury Hill View,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.02
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,53.6
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.3
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.09
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.35
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.5
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.1
