Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.52
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.12
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.88
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
114128,Bury Hill View,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.11
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.28
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.0
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.6
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.97
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.4
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.71
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.16
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.81
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.96
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.1
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.9
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.37
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.8
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.18
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.51
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.1
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.9
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.09
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.6
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.53
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,10.34
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
114128,Bury Hill View,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.57
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.44
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.99
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.11
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.5
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
114128,Bury Hill View,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.66
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.99
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.8
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.45
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.11
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.82
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
114128,Bury Hill View,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.94
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.25
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.7
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.3
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.13
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.46
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
114128,Bury Hill View,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.41
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.07
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.8
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.94
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.9
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.34
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.06
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
114128,Bury Hill View,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.82
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.84
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.1
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.1
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.34
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.76
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.74
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
114128,Bury Hill View,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.84
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.58
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.2
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.9
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.13
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.01
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.43
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
114128,Bury Hill View,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.12
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.06
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.9
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.55
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.02
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.41
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
114128,Bury Hill View,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.52
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.14
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.9
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.2
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.81
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.94
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.4
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,2.25
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.85
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.54
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.6
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.1
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.47
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.84
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.89
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.31
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.26
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.4
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.95
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.67
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.98
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.95
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.99
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.1
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.41
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.53
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.94
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.3
