Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.47
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.85
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
114128,Bury Hill View,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.1
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.64
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.2
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.0
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.0
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.73
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.8
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.17
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.21
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.2
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.3
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.25
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.35
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.68
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.35
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.52
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.89
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
114128,Bury Hill View,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.05
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.55
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,23.3
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.8
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.93
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.72
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.32
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.35
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,8.77
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.93
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.51
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.3
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.4
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.7
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.39
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.99
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.6
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.0
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.83
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.9
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.43
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.4
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.91
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.34
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.4
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.13
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.92
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.7
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.0
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.64
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.2
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.59
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
114128,Bury Hill View,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.99
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.67
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.6
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.7
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.2
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.15
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.82
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.69
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.15
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.2
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,69.0
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.79
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.13
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.78
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
114128,Bury Hill View,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.49
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.1
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.3
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.7
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.85
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.56
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.81
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.5
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.1
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.63
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.78
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.41
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.83
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.01
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.6
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.8
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.38
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
114128,Bury Hill View,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.95
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.54
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.34
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.29
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
114128,Bury Hill View,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.61
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.33
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.6
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.63
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.63
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.7
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
114128,Bury Hill View,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.3
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.11
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.2
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,18.1
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
