Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.3
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
114128,Bury Hill View,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.32
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.26
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,18.4
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.53
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
114128,Bury Hill View,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.98
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.11
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,19.7
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.9
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.1
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.5
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
114128,Bury Hill View,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.22
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.22
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.58
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.3
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.41
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
114128,Bury Hill View,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.73
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.31
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,23.4
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.22
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,3.95
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
114128,Bury Hill View,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.14
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.6
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.29
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.43
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
114128,Bury Hill View,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.76
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.46
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,15.8
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
114128,Bury Hill View,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.74
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.67
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.75
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.0
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.0
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.59
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.3
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.09
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.25
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
114128,Bury Hill View,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.6
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.29
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,21.8
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.79
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.08
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
114128,Bury Hill View,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.48
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.88
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.9
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.75
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
114128,Bury Hill View,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.58
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.55
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,14.4
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
114128,Bury Hill View,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.19
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,17.8
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.7
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.4
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.47
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.45
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
114128,Bury Hill View,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,11.69
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.59
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.4
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.17
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.16
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.97
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.42
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
114128,Bury Hill View,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
114128,Bury Hill View,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-16T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-16T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
