Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
114128,Bury Hill View,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.33
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.45
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.9
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.0
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.34
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
114128,Bury Hill View,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.66
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.35
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.3
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
114128,Bury Hill View,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.52
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.02
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.8
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.3
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.31
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.83
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.76
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.89
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.2
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.1
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
114128,Bury Hill View,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.53
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.06
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.37
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,17.5
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.89
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.89
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
114128,Bury Hill View,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.13
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.88
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.7
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.9
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
114128,Bury Hill View,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.9
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.45
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.3
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.3
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.99
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,17.6
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.33
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.63
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.13
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.9
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.6
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,16.1
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.21
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
114128,Bury Hill View,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,19.31
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.56
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,55.7
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.6
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,16.2
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
114128,Bury Hill View,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,20.1
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,15.91
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.7
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.6
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.6
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.95
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.06
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
114128,Bury Hill View,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.85
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.47
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.1
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.7
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.76
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.2
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.49
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.54
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.05
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,50.5
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.6
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.97
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.64
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.3
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.14
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
114128,Bury Hill View,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.6
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.81
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.0
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.4
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.3
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.17
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.8
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.41
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.4
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.7
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
114128,Bury Hill View,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.16
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.14
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.15
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.9
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.3
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.2
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.26
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,16.3
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.39
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.4
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.26
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
114128,Bury Hill View,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.5
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,23.6
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,69.4
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.3
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.63
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
