Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,0.03
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
114128,Bury Hill View,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.69
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.39
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.31
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.2
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.4
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.34
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.7
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,1.74
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.09
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
114128,Bury Hill View,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.76
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.33
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.3
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.3
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.2
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.31
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.31
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.69
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.67
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.64
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
114128,Bury Hill View,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.56
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.51
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.4
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.2
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.1
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.54
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,16.4
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,1.92
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.43
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.11
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.77
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.0
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.8
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.6
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.92
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.32
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.7
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.97
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
114128,Bury Hill View,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.14
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.83
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.9
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.8
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.87
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.86
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.9
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
114128,Bury Hill View,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.33
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.76
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,58.9
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.9
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.1
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.98
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.6
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.15
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.36
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
114128,Bury Hill View,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.24
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.57
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,52.1
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.2
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.9
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.52
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.07
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
114128,Bury Hill View,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.83
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.48
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.2
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.7
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.6
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.65
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.9
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
114128,Bury Hill View,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.9
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.62
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,50.5
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.3
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.2
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.08
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.18
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.36
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.9
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.14
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.08
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
114128,Bury Hill View,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.53
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.32
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.7
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.9
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.12
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.02
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.71
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.45
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.49
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.14
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
114128,Bury Hill View,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.32
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.9
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.35
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.5
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.4
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,0.05
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.57
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.92
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.6
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.9
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,4.02
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.82
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.74
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
114128,Bury Hill View,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.03
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.22
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,57.8
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.7
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.1
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.55
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.97
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.84
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.01
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
114128,Bury Hill View,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.93
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,22.61
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,59.8
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.2
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.5
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.94
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.4
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.21
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
114128,Bury Hill View,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.12
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,26.74
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,73.4
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.9
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,111.8
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.48
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.34
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,8.0
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.91
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.08
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
114128,Bury Hill View,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.95
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.17
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,40.63
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,126.3
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.2
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,168.1
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.0
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.82
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.16
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
