Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.76
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,18.38
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.79
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,133.4
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
114128,Bury Hill View,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.64
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,25.24
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,63.4
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.9
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,107.6
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.54
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.89
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.14
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
114128,Bury Hill View,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.85
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.76
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.43
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.5
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.33
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.1
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
114128,Bury Hill View,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.64
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.65
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.9
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.7
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.66
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.07
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.1
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.6
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.09
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.68
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
114128,Bury Hill View,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.22
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.77
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.0
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.2
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.18
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.53
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.63
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
114128,Bury Hill View,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.46
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.06
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.4
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.2
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.21
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.56
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.4
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.46
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
114128,Bury Hill View,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.7
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.07
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.9
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.7
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.47
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.29
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.42
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.7
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.8
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.8
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,1.87
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
114128,Bury Hill View,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.05
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.7
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.6
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.7
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.2
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.84
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.45
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.3
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.5
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.22
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
114128,Bury Hill View,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.33
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,22.48
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.9
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.7
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.9
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.46
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.54
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.78
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.87
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.25
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
114128,Bury Hill View,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.25
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.7
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.5
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.6
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.1
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.91
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.77
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.3
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.3
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.22
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
114128,Bury Hill View,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.48
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,22.91
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,52.1
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.0
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.6
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.01
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.8
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.54
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.23
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.66
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.45
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
114128,Bury Hill View,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.75
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,21.47
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.7
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.1
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.8
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.5
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.93
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.4
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.3
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.4
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.67
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.25
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.4
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
114128,Bury Hill View,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,19.41
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,24.28
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.5
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,82.2
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.4
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.29
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.23
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.04
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.6
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.6
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
114128,Bury Hill View,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.51
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,26.34
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.1
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.7
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,109.9
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.58
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.53
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.33
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.8
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.67
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
114128,Bury Hill View,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.91
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.49
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,25.96
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,58.4
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.2
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,108.9
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.04
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.15
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.15
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.38
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,36.1
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.6
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,3.59
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.33
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
114128,Bury Hill View,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.87
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,24.72
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.3
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.6
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,103.8
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.2
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.57
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,37.5
