Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
114128,Bury Hill View,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,11.93
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,26.26
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,64.3
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.3
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,110.4
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.84
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.67
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.1
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,24.2
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.29
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.36
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
114128,Bury Hill View,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.99
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.95
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.7
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.7
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.1
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.43
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.98
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.14
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.9
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.2
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.97
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
114128,Bury Hill View,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.68
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.18
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.1
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.3
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.29
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.0
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,38.4
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.8
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.0
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.75
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.18
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
114128,Bury Hill View,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.3
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.67
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.79
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.3
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,58.5
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.45
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.98
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.73
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.0
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,2.88
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.64
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.93
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.7
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.9
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.86
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.99
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.54
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.6
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
114128,Bury Hill View,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.14
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.78
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.5
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.88
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.66
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.13
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.51
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.1
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.91
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.27
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.98
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,14.4
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.49
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
114128,Bury Hill View,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.53
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.76
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.8
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.4
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.02
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.54
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.15
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
114128,Bury Hill View,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.37
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,13.99
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.7
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.9
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.71
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.67
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.8
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
114128,Bury Hill View,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.84
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.18
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.7
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.59
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.82
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.1
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.43
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
114128,Bury Hill View,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.91
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.56
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.8
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.9
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.75
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.82
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.32
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
114128,Bury Hill View,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.71
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.36
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.81
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,53.3
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.77
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.72
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.2
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.2
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.91
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.68
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.6
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.9
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.65
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.0
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.89
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.53
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.19
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
114128,Bury Hill View,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.67
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.67
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.9
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.72
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.74
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.7
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.5
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.93
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.94
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.9
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
