Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.87
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.9
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.1
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.24
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.12
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,5.9
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.19
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.73
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.72
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.27
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,25.5
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.9
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.93
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,6.1
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.65
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.84
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.18
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.97
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,23.1
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.6
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.95
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.51
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.69
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.3
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.24
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.02
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.4
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.29
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.09
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.72
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
114128,Bury Hill View,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.15
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.44
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.47
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,0.65
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.9
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
114128,Bury Hill View,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.88
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.28
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.6
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.66
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,4.5
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.86
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.78
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.17
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.52
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.6
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.66
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.56
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.12
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.74
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.88
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.54
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,4.9
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
114128,Bury Hill View,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.13
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.19
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.4
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.0
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.0
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.99
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.56
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.4
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.12
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
114128,Bury Hill View,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.8
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.23
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.7
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.9
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.95
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,0.63
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,4.8
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.87
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
114128,Bury Hill View,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.03
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.14
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.8
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.2
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.3
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.14
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.05
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,7.3
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.18
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
114128,Bury Hill View,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.61
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.21
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.4
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.67
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.35
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,0.4
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,8.3
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.95
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
114128,Bury Hill View,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.59
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.43
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.5
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.29
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.52
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,0.84
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.1
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.27
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.27
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
114128,Bury Hill View,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.61
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.82
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.72
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.9
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.51
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,4.2
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.87
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
114128,Bury Hill View,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.16
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.29
