Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.2
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.4
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.92
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,5.0
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
114128,Bury Hill View,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.56
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.79
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.3
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.08
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.13
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
114128,Bury Hill View,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.9
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.81
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.3
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.7
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.41
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.2
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
114128,Bury Hill View,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.35
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.54
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.88
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.94
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
114128,Bury Hill View,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.9
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.84
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.2
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.44
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.4
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.66
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.29
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.5
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.43
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.43
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.3
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.7
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.32
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.73
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.65
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.37
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.7
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.48
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.68
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.2
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.7
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
114128,Bury Hill View,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.81
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.79
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,27.9
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.4
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.81
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.04
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,4.9
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.77
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
114128,Bury Hill View,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.62
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.69
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,30.7
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.8
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.7
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.37
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.08
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.3
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.21
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.8
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.44
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,55.3
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.0
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.72
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.25
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.8
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,6.9
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.84
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.05
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
114128,Bury Hill View,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.64
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.56
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.3
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.98
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.48
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.6
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.6
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.58
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.74
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.05
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
114128,Bury Hill View,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.31
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.1
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.9
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.1
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.88
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.05
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.69
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.36
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
114128,Bury Hill View,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.18
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.99
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.8
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.8
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.95
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.1
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,0.75
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.21
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.9
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.7
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.0
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,63.9
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.97
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.79
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.3
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.17
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.31
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.18
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.9
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.5
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.2
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.3
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.62
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.37
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.77
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
114128,Bury Hill View,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
