Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.13
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.38
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.9
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.8
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.17
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.23
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.78
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
114128,Bury Hill View,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.4
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.0
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.8
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.4
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.32
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.56
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.32
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
114128,Bury Hill View,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.66
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.93
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.2
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.5
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.8
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.47
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.57
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.38
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.9
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.31
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
114128,Bury Hill View,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.26
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.56
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.82
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.68
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.76
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.26
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.05
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.28
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.3
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,0.02
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.31
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.55
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.24
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,transformer,,Temperature,C,16.5
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
114128,Bury Hill View,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.41
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.81
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.4
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.6
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.82
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.6
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.19
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.28
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
114128,Bury Hill View,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,11.53
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.56
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.01
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.54
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.62
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.3
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,12.07
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.17
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.23
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.88
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.1
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.2
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.48
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.75
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.2
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.98
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.42
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
114128,Bury Hill View,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.99
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.1
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.7
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.6
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.78
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.62
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.0
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.03
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.5
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.7
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.3
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.5
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.69
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.6
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,0.12
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
114128,Bury Hill View,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.6
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,16.9
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.1
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.31
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.09
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.66
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
114128,Bury Hill View,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.14
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.46
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,49.8
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.9
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.9
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.57
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.87
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.91
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.48
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.8
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.65
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.04
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
114128,Bury Hill View,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.82
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.52
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.17
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.37
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.9
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.4
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.25
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.82
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.4
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.59
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.77
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.7
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.54
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.76
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.27
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.5
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.98
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,11.35
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.52
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.06
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.7
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.63
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.54
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.5
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.34
