Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.59
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
114128,Bury Hill View,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.23
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.88
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.3
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.3
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.29
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.5
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,0.74
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.14
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.79
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,23.6
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.2
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.5
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.34
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,10.33
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.98
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.46
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.55
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.3
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.2
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
114128,Bury Hill View,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,12.45
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.36
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,31.5
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.5
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.3
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,transformer,,Temperature,C,16.6
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.42
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
114128,Bury Hill View,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.61
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.22
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.4
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.3
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.64
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.46
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.93
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
114128,Bury Hill View,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.48
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.15
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.5
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.73
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.12
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.85
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.6
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
114128,Bury Hill View,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.48
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.22
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.3
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,transformer,,Temperature,C,16.7
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
114128,Bury Hill View,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.11
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.27
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.7
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.2
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.53
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.06
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.64
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
114128,Bury Hill View,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.61
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.66
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,66.2
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.5
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.3
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.05
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
114128,Bury Hill View,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.5
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.77
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.68
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.18
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
114128,Bury Hill View,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.09
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.96
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,21.1
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.88
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
114128,Bury Hill View,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.88
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.41
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,16.1
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.14
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
114128,Bury Hill View,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.54
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.56
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.4
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.97
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.25
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.76
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,transformer,,Temperature,C,16.8
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.59
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.32
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
114128,Bury Hill View,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.46
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.0
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,17.0
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.5
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.0
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.0
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.57
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
114128,Bury Hill View,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,6.5
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.07
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,15.0
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.0
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.16
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
