Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
114128,Bury Hill View,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.65
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.86
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,16.3
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.5
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.6
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.78
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.63
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.1
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
114128,Bury Hill View,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.21
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.8
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.5
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.0
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.44
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.6
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.96
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.4
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
114128,Bury Hill View,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.87
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.49
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,36.8
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.7
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.8
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.08
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,transformer,,Temperature,C,16.9
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.57
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
114128,Bury Hill View,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,13.3
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.65
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.6
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.3
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.53
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
114128,Bury Hill View,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.3
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.39
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,44.5
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.5
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.6
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.34
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.7
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.8
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.5
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.23
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
114128,Bury Hill View,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.78
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.95
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.8
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.5
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
114128,Bury Hill View,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.56
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.34
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.8
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
114128,Bury Hill View,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.7
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.88
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,7.46
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.5
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.9
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.87
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.1
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.12
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
114128,Bury Hill View,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.86
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.61
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,33.5
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.4
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.26
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,transformer,,Temperature,C,17.0
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.12
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
114128,Bury Hill View,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.99
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.43
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,transformer,,Temperature,C,17.1
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.17
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
114128,Bury Hill View,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.01
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.69
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.2
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.9
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.9
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.48
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,transformer,,Temperature,C,17.1
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.12
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
114128,Bury Hill View,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.19
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.79
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.4
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.6
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,transformer,,Temperature,C,17.1
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.33
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
114128,Bury Hill View,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.74
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,4.75
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.7
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.5
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.1
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.83
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,transformer,,Temperature,C,17.1
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
114128,Bury Hill View,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.61
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.31
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.8
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.2
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.6
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.13
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,transformer,,Temperature,C,17.1
