Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.19
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
114128,Bury Hill View,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.32
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,4.79
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.8
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.8
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.4
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.21
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.95
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,transformer,,Temperature,C,17.1
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
114128,Bury Hill View,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.34
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.4
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,28.8
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,transformer,,Temperature,C,17.1
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.47
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.32
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
114128,Bury Hill View,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.34
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.54
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.2
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.84
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.8
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,transformer,,Temperature,C,17.2
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.49
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.84
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.34
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.5
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.2
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.5
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.12
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,transformer,,Temperature,C,17.2
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.46
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.62
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.03
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.6
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.2
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.86
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.4
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
114128,Bury Hill View,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.28
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.25
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.3
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.3
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.04
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.56
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.24
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.2
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.28
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,15.29
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.93
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.9
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.09
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.27
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.1
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.4
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
114128,Bury Hill View,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.28
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.57
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.7
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,26.1
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.28
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.9
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
114128,Bury Hill View,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.66
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,4.83
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,49.5
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.46
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.84
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
114128,Bury Hill View,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.37
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,4.31
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,53.0
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.3
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,20.7
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.07
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.13
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
114128,Bury Hill View,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,15.93
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,5.21
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,50.1
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,66.8
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,24.1
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.12
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
114128,Bury Hill View,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.17
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,4.9
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.6
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.7
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,23.3
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.59
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.1
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.92
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,transformer,,Temperature,C,17.3
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.77
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.12
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,49.6
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.4
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.4
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.89
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
114128,Bury Hill View,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.62
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,4.81
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.0
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.0
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,22.2
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.19
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.91
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.8
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.82
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
114128,Bury Hill View,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.02
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.48
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,49.3
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,25.1
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.09
