Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.88
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.36
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
114128,Bury Hill View,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,16.15
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.82
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.0
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.97
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.78
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
114128,Bury Hill View,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,16.68
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.32
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,49.4
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.1
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.5
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.04
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.1
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,transformer,,Temperature,C,17.4
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
114128,Bury Hill View,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,20.27
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.62
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,52.1
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,84.8
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.7
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.14
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.73
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.8
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.7
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.5
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,transformer,,Temperature,C,15.1
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
114128,Bury Hill View,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.55
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.64
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,63.2
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,94.1
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.8
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.02
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.85
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.18
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.71
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.0
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.6
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,transformer,,Temperature,C,15.1
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.73
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.73
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
114128,Bury Hill View,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,21.23
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.23
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.5
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,89.1
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.15
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.15
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.66
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.8
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,1.7
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,transformer,,Temperature,C,15.1
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.44
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.88
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
114128,Bury Hill View,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.78
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,14.68
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.66
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.1
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.2
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.73
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.29
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.64
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,4.8
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.4
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,transformer,,Temperature,C,15.2
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.87
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.29
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
114128,Bury Hill View,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.68
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,13.46
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.38
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.5
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.9
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.1
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.86
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.3
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,4.4
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.5
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,transformer,,Temperature,C,15.2
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
114128,Bury Hill View,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.73
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.15
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.67
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,57.0
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.2
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.8
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.43
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,4.2
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,transformer,,Temperature,C,15.2
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.77
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.17
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
114128,Bury Hill View,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.61
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,13.7
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.77
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.6
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.2
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,4.2
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,transformer,,Temperature,C,15.3
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.68
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.64
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,14.88
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,19.85
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.0
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,63.6
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.2
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,transformer,,Temperature,C,15.3
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.03
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.36
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
114128,Bury Hill View,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.88
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.97
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.33
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.3
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.3
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.4
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.95
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,transformer,,Temperature,C,15.3
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.89
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
114128,Bury Hill View,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.56
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.52
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,18.97
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,70.6
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.5
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.32
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.92
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.4
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.25
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.44
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
114128,Bury Hill View,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.79
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.52
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,20.78
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,53.6
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,86.7
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.04
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.05
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.53
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
114128,Bury Hill View,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-4.07
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.42
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,20.03
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.0
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.01
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.55
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,6.6
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.56
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.04
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
114128,Bury Hill View,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.58
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,15.7
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.95
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.5
