Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.1
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.68
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.58
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.92
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.87
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.95
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,47.9
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.1
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.2
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.61
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.4
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.26
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.58
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
114128,Bury Hill View,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.74
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.03
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,23.09
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,57.3
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.0
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,95.8
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.88
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.07
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.21
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.51
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
114128,Bury Hill View,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.65
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,18.52
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,23.4
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,56.9
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,78.2
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,97.6
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.15
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.06
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.5
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,6.5
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.44
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
114128,Bury Hill View,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,18.27
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,28.09
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,67.8
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.4
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,117.7
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.6
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.58
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,7.1
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.49
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.66
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
114128,Bury Hill View,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.64
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,18.79
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,27.74
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,65.1
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.2
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,115.6
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.56
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.25
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.62
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.03
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.04
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
114128,Bury Hill View,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.96
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,19.38
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,22.84
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,43.7
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,81.5
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,94.4
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.75
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.56
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.2
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.58
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.41
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
114128,Bury Hill View,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.01
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,18.37
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.01
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,77.2
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.0
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.89
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.34
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.74
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,7.2
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.3
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,0.3
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.71
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
114128,Bury Hill View,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.15
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,18.82
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,21.39
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,79.6
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,89.3
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.07
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.0
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.43
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.82
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,9.1
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,0.43
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
114128,Bury Hill View,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.22
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,20.1
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,21.39
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,55.5
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,85.6
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.0
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.26
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.8
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,9.6
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,0.72
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
114128,Bury Hill View,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.98
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,26.14
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,23.65
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,70.7
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,109.5
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.7
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.98
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.02
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.85
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.4
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,11.9
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,1.42
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.15
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.5
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
114128,Bury Hill View,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,20.51
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.76
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.2
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,86.1
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.2
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.25
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.35
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,0.69
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.11
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.11
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
114128,Bury Hill View,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.86
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.9
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.4
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,75.8
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.3
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.74
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,0.64
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,5.7
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.1
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.81
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.57
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
114128,Bury Hill View,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.53
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,23.44
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.13
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,52.8
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.2
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,104.9
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,0.77
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.2
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.3
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,3.6
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.02
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
114128,Bury Hill View,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,25.14
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,31.04
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,72.6
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,105.2
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,129.2
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.36
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.93
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,10.2
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,0.79
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
114128,Bury Hill View,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.15
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
