Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,26.98
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,25.79
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,67.7
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,112.7
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,107.6
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.31
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.49
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.59
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.0
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.6
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.8
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,2.74
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.47
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.38
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
114128,Bury Hill View,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,30.68
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,25.23
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,76.3
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,127.1
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,104.5
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.68
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.5
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.82
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.35
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.91
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
114128,Bury Hill View,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,24.75
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,25.62
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,57.8
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,102.7
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,106.4
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.49
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.86
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.49
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,22.7
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.1
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.6
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
114128,Bury Hill View,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,23.7
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,23.66
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,50.8
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,98.6
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,98.6
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.21
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.1
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.1
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.1
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.37
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
114128,Bury Hill View,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,22.03
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,28.19
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,72.3
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,92.4
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,117.8
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.89
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.14
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.66
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.05
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.4
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.3
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.24
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
114128,Bury Hill View,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,16.68
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,31.4
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,72.8
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.0
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,131.4
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.18
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.12
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.1
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.7
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.79
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
114128,Bury Hill View,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,16.5
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,26.82
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,60.6
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,69.9
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,111.7
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.44
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.37
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.3
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.56
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.3
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.2
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
114128,Bury Hill View,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.89
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,24.18
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.1
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.0
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,101.4
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.05
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.57
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.16
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.7
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,0.01
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.17
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
114128,Bury Hill View,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.25
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,14.48
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,23.67
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,51.8
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.3
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,99.4
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.32
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.65
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.7
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.3
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,0.78
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.26
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
114128,Bury Hill View,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,16.08
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.51
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,67.8
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,90.3
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.87
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.75
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.18
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.35
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.0
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.21
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.86
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
114128,Bury Hill View,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.22
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,25.66
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,66.4
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.5
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,107.2
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.7
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.83
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.02
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.2
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,0.17
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
114128,Bury Hill View,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,14.61
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,19.84
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.8
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.7
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.13
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,1.75
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.52
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.25
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,43.6
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.3
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
114128,Bury Hill View,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,12.63
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.0
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.9
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,80.8
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.44
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.13
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.2
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.6
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.09
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.2
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.26
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,14.93
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,54.6
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.4
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.91
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.81
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.12
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.0
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.5
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.4
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.63
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.06
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
114128,Bury Hill View,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.75
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,12.44
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.17
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.0
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.0
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.28
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.71
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.83
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.8
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.3
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
