Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.7
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.18
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,62.8
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.73
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.93
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.57
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.3
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.6
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.83
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
114128,Bury Hill View,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.84
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,12.56
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.95
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.2
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.43
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.13
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.36
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.7
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
114128,Bury Hill View,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.45
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.68
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.75
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.22
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.8
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.7
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.3
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.55
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.81
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.9
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.51
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.03
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.61
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.0
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.9
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.7
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.09
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.12
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,19.9
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.6
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
114128,Bury Hill View,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.14
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.75
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.4
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.31
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.1
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.3
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.25
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
114128,Bury Hill View,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.26
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.54
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.5
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,1.77
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.33
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.9
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.6
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.56
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.93
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.89
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.2
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.6
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.21
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.39
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.6
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,transformer,,Temperature,C,15.7
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.32
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.7
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.08
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.0
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.2
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.34
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.45
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.63
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.7
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.71
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
114128,Bury Hill View,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.3
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.52
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.0
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.16
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.79
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.38
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.75
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.4
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,0.25
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,4.68
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
114128,Bury Hill View,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.44
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.88
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.82
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.62
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.1
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,1.28
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,3.75
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.54
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.04
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.9
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.32
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.46
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.2
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.33
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.86
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
114128,Bury Hill View,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.26
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.2
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,47.4
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.6
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.22
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.36
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.41
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,10.4
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.4
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.1
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.62
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
114128,Bury Hill View,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.04
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,14.43
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.8
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.8
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.6
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,1.78
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.41
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.36
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,7.8
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.78
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.45
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.78
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,1.09
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.4
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.9
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.4
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.65
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.42
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.46
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,1.08
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.51
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
114128,Bury Hill View,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.4
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.2
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.1
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.56
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.89
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.03
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.4
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
