Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,1.32
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,3.43
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
114128,Bury Hill View,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.43
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.83
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.48
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.24
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,31.8
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.0
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.54
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,5.8
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.62
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
114128,Bury Hill View,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.15
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.48
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.1
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.1
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.06
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.56
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.43
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,3.9
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.7
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.53
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.92
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
114128,Bury Hill View,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.97
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,12.21
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.5
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.6
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.51
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.73
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.51
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.47
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,7.6
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.5
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,transformer,,Temperature,C,15.3
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,0.15
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.49
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.92
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.72
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.6
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.47
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.21
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.5
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,8.5
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,transformer,,Temperature,C,15.3
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.65
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.52
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.06
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,13.5
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.0
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.07
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.57
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.1
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.7
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,transformer,,Temperature,C,15.3
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.5
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.03
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
114128,Bury Hill View,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.17
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.15
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,13.04
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.4
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.4
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.59
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.8
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,5.9
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,transformer,,Temperature,C,15.2
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.45
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,13.87
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,14.47
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,49.5
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.9
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.2
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.46
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.99
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.69
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.5
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,transformer,,Temperature,C,15.1
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.44
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.47
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
114128,Bury Hill View,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.71
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,16.71
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,56.1
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.0
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.3
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.52
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.73
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.1
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.2
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,transformer,,Temperature,C,15.0
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.74
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.44
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
114128,Bury Hill View,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.64
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,17.37
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,60.3
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.8
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.17
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.08
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,2.23
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.8
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.6
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,transformer,,Temperature,C,14.9
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.6
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
114128,Bury Hill View,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,1.31
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.19
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,67.2
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,71.9
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.48
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.71
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.7
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.9
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.5
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.2
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,transformer,,Temperature,C,14.9
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.89
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
114128,Bury Hill View,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.47
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.01
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.2
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.7
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.16
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.85
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.74
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.4
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,transformer,,Temperature,C,14.8
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.57
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.33
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
114128,Bury Hill View,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.65
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,11.88
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.1
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.7
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.7
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.77
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.2
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.4
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.2
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.4
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,transformer,,Temperature,C,14.7
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.65
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.65
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
114128,Bury Hill View,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,1.91
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.76
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.5
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.42
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.29
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.5
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.69
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,22.6
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,transformer,,Temperature,C,14.6
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.7
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,3.42
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
114128,Bury Hill View,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.95
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.16
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.69
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,36.6
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.0
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.0
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.72
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.98
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,9.5
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.3
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,transformer,,Temperature,C,14.6
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,0.13
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
114128,Bury Hill View,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.02
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.39
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.32
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.1
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.1
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.67
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.62
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.55
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.2
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,transformer,,Temperature,C,14.5
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
