Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.09
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.01
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.87
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
114128,Bury Hill View,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.29
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.85
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.5
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.64
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.55
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,1.53
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,10.6
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,transformer,,Temperature,C,14.5
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.97
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
114128,Bury Hill View,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.01
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.24
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.06
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.6
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.2
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.8
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.59
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.6
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,10.9
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,transformer,,Temperature,C,14.4
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.23
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
114128,Bury Hill View,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.35
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.2
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.5
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.4
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.88
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.56
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,transformer,,Temperature,C,14.3
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.76
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
114128,Bury Hill View,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.11
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,29.3
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.0
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.9
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.52
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,transformer,,Temperature,C,14.3
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.37
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
114128,Bury Hill View,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.26
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.64
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,33.0
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.12
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.02
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,1.49
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.4
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,transformer,,Temperature,C,14.2
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,1.59
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
114128,Bury Hill View,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.53
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.79
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.6
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.1
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.7
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.28
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.93
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.65
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,1.54
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,transformer,,Temperature,C,14.1
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,1.4
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.44
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
114128,Bury Hill View,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.76
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.6
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.3
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.3
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.62
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.22
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.84
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.1
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.2
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,transformer,,Temperature,C,14.1
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,1.67
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
114128,Bury Hill View,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.72
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.4
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.4
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.4
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.17
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.65
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.58
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,1.67
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.0
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,transformer,,Temperature,C,14.1
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.11
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.07
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
114128,Bury Hill View,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.27
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.49
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,31.2
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.3
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.25
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.54
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,1.62
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.5
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.6
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.9
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,transformer,,Temperature,C,14.1
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
114128,Bury Hill View,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.0
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.4
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.84
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.55
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.7
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.2
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.64
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.6
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,1.61
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.5
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,6.8
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,transformer,,Temperature,C,14.0
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.09
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.44
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
114128,Bury Hill View,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.92
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.55
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.5
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.6
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.8
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.26
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.91
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,2.19
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.6
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,transformer,,Temperature,C,14.0
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.36
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.74
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
114128,Bury Hill View,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.87
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.81
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.06
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.2
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.4
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.63
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.0
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,transformer,,Temperature,C,14.0
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.19
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
114128,Bury Hill View,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.54
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.1
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.75
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.4
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.9
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.61
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.12
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.01
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.26
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.1
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,transformer,,Temperature,C,14.0
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.53
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.12
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.01
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
114128,Bury Hill View,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.26
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.29
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.52
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.95
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.6
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.8
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.8
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.76
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.53
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.13
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,9.9
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.7
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.5
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.4
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,transformer,,Temperature,C,14.0
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.82
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.05
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
114128,Bury Hill View,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.55
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.88
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.34
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,39.3
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,53.4
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.55
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.11
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.4
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.0
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,12.1
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
