Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.0
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,transformer,,Temperature,C,13.9
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.55
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.66
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
114128,Bury Hill View,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.72
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.57
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.71
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,26.0
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.3
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.65
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.27
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.64
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.81
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.97
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,20.4
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.1
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.3
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,transformer,,Temperature,C,13.9
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,1.09
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.38
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.88
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,7.15
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.02
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.8
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.1
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.58
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.29
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.08
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.96
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.28
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,20.9
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,transformer,,Temperature,C,13.9
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.12
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
114128,Bury Hill View,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.61
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.57
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,8.48
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.87
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.6
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.3
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.43
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.02
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.82
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.29
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,9.3
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.4
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,transformer,,Temperature,C,13.9
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.55
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.94
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.62
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,31.1
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.2
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.2
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.45
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.84
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,1.87
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.62
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,8.0
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.3
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,transformer,,Temperature,C,14.0
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.71
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.24
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
114128,Bury Hill View,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.41
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.76
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.28
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,31.7
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.6
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.8
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.01
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.19
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,2.1
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.22
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.7
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.8
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.9
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,transformer,,Temperature,C,14.0
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.41
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.5
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
114128,Bury Hill View,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.31
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,10.63
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.22
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.0
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.8
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.4
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.57
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.1
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.7
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.9
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,transformer,,Temperature,C,14.0
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.82
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.46
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
114128,Bury Hill View,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.58
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,13.69
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.7
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.6
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,57.0
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.53
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.06
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.06
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.83
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,6.0
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.7
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.1
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,transformer,,Temperature,C,14.0
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.55
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.23
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
114128,Bury Hill View,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.7
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.12
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.85
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,12.85
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.9
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.1
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.41
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.03
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,1.67
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.79
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.62
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,8.8
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.6
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,transformer,,Temperature,C,14.1
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
114128,Bury Hill View,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.5
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.98
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,11.12
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.38
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,43.0
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.9
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.2
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.19
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.42
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.12
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.85
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,18.0
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,9.9
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,transformer,,Temperature,C,14.1
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.83
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.24
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.23
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
114128,Bury Hill View,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.81
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.75
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,16.29
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.5
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.9
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,6.13
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.44
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.43
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.5
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,transformer,,Temperature,C,14.1
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.52
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.2
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
114128,Bury Hill View,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.86
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.36
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,14.09
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.8
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,41.5
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,60.0
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.31
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.49
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.61
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.38
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.8
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.1
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.4
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,transformer,,Temperature,C,14.1
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.88
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
114128,Bury Hill View,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.36
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,13.74
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.32
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,59.3
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.0
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.28
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.62
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,12.81
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.53
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,38.2
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.8
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.5
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,transformer,,Temperature,C,14.2
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,1.03
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.86
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
114128,Bury Hill View,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.08
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,19.19
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,48.3
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.2
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.66
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.12
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,1.83
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.8
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.28
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.0
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.0
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,transformer,,Temperature,C,14.3
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.79
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.48
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
114128,Bury Hill View,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.73
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,14.65
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.39
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.6
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,64.6
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.0
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.68
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,11.8
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,transformer,,Temperature,C,14.3
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.92
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
114128,Bury Hill View,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.8
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.53
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.24
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,21.76
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,60.3
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.1
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,93.4
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.04
