Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.63
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,1.44
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.18
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,6.2
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.7
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,transformer,,Temperature,C,14.3
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.91
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.95
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
114128,Bury Hill View,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.55
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.43
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,15.23
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.2
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.6
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.76
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.31
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.24
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,5.3
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.9
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,transformer,,Temperature,C,14.4
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.8
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.74
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
114128,Bury Hill View,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.53
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.85
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,29.9
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.0
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.1
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.86
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.4
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,1.96
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.67
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.68
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,11.5
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.4
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,transformer,,Temperature,C,14.4
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.6
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.54
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
114128,Bury Hill View,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.93
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,8.17
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.35
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,36.0
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.0
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.3
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.22
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.7
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,1.78
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,11.4
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.8
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.5
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,transformer,,Temperature,C,14.4
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.88
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.96
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.69
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.06
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,9.69
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.73
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.7
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.71
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,1.74
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,10.8
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.6
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,7.3
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,transformer,,Temperature,C,14.5
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.89
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.43
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
114128,Bury Hill View,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.75
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.59
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.54
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.92
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.75
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,23.2
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.1
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.8
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.25
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,1.0
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,12.3
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.4
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,4.9
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,transformer,,Temperature,C,14.5
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.94
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
114128,Bury Hill View,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.47
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.14
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.56
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.94
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.69
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.6
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.3
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.56
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.5
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,transformer,,Temperature,C,14.6
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.03
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
114128,Bury Hill View,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.43
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.23
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.07
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,19.9
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.7
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.74
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.6
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.3
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,transformer,,Temperature,C,14.6
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.0
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
114128,Bury Hill View,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.89
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,7.75
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.21
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,17.9
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.1
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.0
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.65
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.05
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.2
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,transformer,,Temperature,C,14.7
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
114128,Bury Hill View,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.66
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.28
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.64
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.01
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,16.6
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,33.8
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.1
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.24
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.64
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.03
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.2
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,transformer,,Temperature,C,14.7
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.18
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.28
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
114128,Bury Hill View,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.79
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.35
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,8.38
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.25
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,18.6
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,37.3
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.2
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.12
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.09
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,transformer,,Temperature,C,14.8
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.89
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
114128,Bury Hill View,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.71
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.07
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.0
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,21.2
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.4
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.5
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.79
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.09
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.49
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.8
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,transformer,,Temperature,C,14.8
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.56
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
114128,Bury Hill View,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.16
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,13.19
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.4
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.3
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,56.0
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.38
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.58
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.5
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.5
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.1
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.0
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,transformer,,Temperature,C,14.9
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.69
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
114128,Bury Hill View,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.83
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,14.44
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.92
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,60.8
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.33
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,14.6
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,14.1
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,transformer,,Temperature,C,14.9
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.14
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
114128,Bury Hill View,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.97
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.03
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.17
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.2
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.39
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.23
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.47
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.51
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.77
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,16.6
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,transformer,,Temperature,C,14.9
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.15
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
114128,Bury Hill View,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.14
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.78
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.72
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.88
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.0
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
