Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.8
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.21
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.07
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.1
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,transformer,,Temperature,C,15.0
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.7
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
114128,Bury Hill View,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.76
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.08
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.1
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.9
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.8
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.51
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.0
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,transformer,,Temperature,C,15.0
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.25
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
114128,Bury Hill View,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.24
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.63
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.35
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,46.5
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,73.5
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.52
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.06
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.0
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,transformer,,Temperature,C,15.0
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
114128,Bury Hill View,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.18
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.68
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.64
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.89
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,9.24
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,46.1
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.3
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.83
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.13
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.4
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.22
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.5
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,transformer,,Temperature,C,15.1
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.46
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
114128,Bury Hill View,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,17.92
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.24
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.8
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.37
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.55
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.43
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.52
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,15.5
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,transformer,,Temperature,C,15.1
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.36
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.77
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
114128,Bury Hill View,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.12
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.75
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.63
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,17.45
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.38
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.4
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.7
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.4
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.15
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.5
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.6
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.7
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,transformer,,Temperature,C,15.2
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.13
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.94
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
114128,Bury Hill View,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.73
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.09
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.96
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.62
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,17.44
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.59
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,45.6
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.6
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.8
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.68
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.0
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.76
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.02
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.2
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,3.9
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.4
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,transformer,,Temperature,C,15.2
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-2.04
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.19
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
114128,Bury Hill View,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.17
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,17.11
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.11
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.3
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.69
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.04
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.62
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.62
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,3.11
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,3.0
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,transformer,,Temperature,C,15.3
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.99
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
114128,Bury Hill View,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.19
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.42
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,17.28
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.9
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,49.2
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,72.2
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.7
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,0.03
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.52
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.57
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.19
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.8
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.6
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,transformer,,Temperature,C,15.3
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.08
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
114128,Bury Hill View,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.34
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.21
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,17.11
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.47
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.6
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,71.6
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.0
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.82
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.33
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.06
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,0.43
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,0.53
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.12
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,13.9
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.7
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,13.2
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.19
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
114128,Bury Hill View,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.27
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.67
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.61
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,18.26
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.56
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,76.4
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.3
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.81
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.32
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.1
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,0.45
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,2.96
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.16
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.75
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
114128,Bury Hill View,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.15
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.56
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.6
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,16.39
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.58
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.1
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,68.9
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.4
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.18
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,0.54
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,0.49
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,2.93
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,12.9
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,transformer,,Temperature,C,15.4
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-2.06
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.88
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
114128,Bury Hill View,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.03
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-1.87
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.59
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,15.66
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.76
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.8
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.1
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.7
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.34
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.2
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,0.61
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,0.4
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,2.94
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,12.7
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.3
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.6
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.98
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.71
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
114128,Bury Hill View,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.08
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.23
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,15.34
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.96
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.1
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.9
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.72
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.35
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,0.57
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,0.44
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,2.98
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,12.8
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.0
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.4
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.8
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,transformer,,Temperature,C,15.5
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.78
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
114128,Bury Hill View,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.41
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.18
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,-2.58
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,15.38
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.13
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,42.6
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,11.0
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,65.3
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.5
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.36
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-0.14
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,0.53
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,0.48
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,3.01
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.1
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,4.1
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,2.5
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,12.9
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,transformer,,Temperature,C,15.6
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.05
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.14
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
114128,Bury Hill View,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-0.71
114128,Bury Hill View,2024-01-18T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-3.35
